Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,1.47
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,0.65
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,9.5
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.52
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,1.82
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,5.03
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.64
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,1.72
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,9.07
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.52
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,1.82
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,4.8
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,9.73
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.05
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.48
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.65
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,0.89
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.89
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,1.58
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,9.32
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,5.37
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,1.2
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,9.88
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.77
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
