Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,10.41
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.58
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,0.99
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,10.08
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,10.73
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.15
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.21
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,11.78
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,10.9
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.63
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,8.9
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,12.03
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,8.87
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,13.93
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,13.83
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.54
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,12.5
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.15
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,1.93
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,11.89
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.22
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.44
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,12.51
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.39
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,17.04
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.53
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,15.27
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.55
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,6.38
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,15.51
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,2.23
