Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,15.78
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,18.02
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.88
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.19
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,13.45
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,18.53
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.8
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,6.88
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,27.45
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
332179.0,Stag Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.41
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,14.55
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,19.31
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
332179.0,Stag Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.29
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,8.85
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,10.4
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,20.55
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.2
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,7.4
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,12.02
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,23.51
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,11.24
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.18
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.3
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,6.61
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,9.75
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,22.24
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.8
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.89
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.85
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.3
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,9.07
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,26.19
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.83
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.57
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.3
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,9.26
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,22.31
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.86
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.42
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.41
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,5.01
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,15.56
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,24.3
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
332179.0,Stag Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.21
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.96
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.9
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,14.15
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,27.73
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
332179.0,Stag Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.06
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,9.72
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,28.04
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.34
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.87
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,25.51
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.12
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.56
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.12
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.34
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.9
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,25.12
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.76
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.19
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.5
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,6.24
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,28.41
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.49
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.55
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.29
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
