Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.64
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.96
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.1
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,30.87
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.91
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.41
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.67
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.33
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,5.79
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,10.37
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,29.82
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.41
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.31
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.87
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.73
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.9
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,11.57
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,25.28
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.13
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.06
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.85
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.59
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.6
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.5
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,16.57
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,28.33
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
332179.0,Stag Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.73
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.12
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.03
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.58
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.2
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,11.92
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,24.65
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.81
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.96
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.9
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,13.25
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,26.29
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.33
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.62
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.82
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.3
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,95.3
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,12.31
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,29.29
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,55.3
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.31
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.53
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,11.38
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,28.35
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.79
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.45
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.5
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.7
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,99.5
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.19
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,13.64
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.32
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.69
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.48
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,101.0
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,31.49
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.94
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.17
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.53
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,21.22
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.89
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.85
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.93
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.08
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,26.32
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.15
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.88
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.35
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.63
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.94
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,32.3
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.35
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.97
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.13
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.06
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,5.03
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,5.01
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,21.66
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.02
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.58
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.35
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.74
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,25.48
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.79
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.65
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.99
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,26.03
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.08
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.81
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.51
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.03
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.1
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
