Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,1.47
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,29.15
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.66
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.78
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.87
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,9.45
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,24.2
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.03
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.55
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,21.05
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,2.18
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,9.95
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,25.56
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.77
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.85
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.01
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.42
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,0.77
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,16.91
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.01
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,2.26
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,13.01
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,2.24
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,13.0
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,16.45
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.75
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,1.56
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.35
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,11.29
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.98
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.56
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.63
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,10.11
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.4
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.93
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,0.45
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,5.08
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.98
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,4.48
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,10.48
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.44
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,1.93
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,36.4
