Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.27
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,1.74
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,-0.36
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,10.32
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.45
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.48
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,12.08
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.64
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.65
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,1.9
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,2.21
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,0.84
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,2.24
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,6.06
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,1.58
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,9.11
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.62
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,6.18
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.33
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.84
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,3.39
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,9.88
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.39
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.64
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
