Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,3.67
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,6.7
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,5.62
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,-1.28
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,12.58
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.93
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.29
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,7.23
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,14.63
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.35
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,3.98
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-0.7
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,9.88
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.99
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.72
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.54
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,14.26
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,16.76
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.64
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,3.46
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,15.3
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,10.45
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.52
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.99
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,8.45
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.07
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,7.68
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,2.61
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,18.19
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.05
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
