Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,13.65
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.21
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.15
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,12.0
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,16.16
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.94
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.2
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,19.41
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.4
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,3.34
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.41
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,18.92
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.66
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,2.02
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,13.73
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.81
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.73
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.54
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,0.99
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,9.81
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,17.78
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,9.08
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,18.75
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.85
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,2.64
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,10.19
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,15.74
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.21
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,14.39
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.11
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,20.6
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,8.3
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,17.68
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.46
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,18.25
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.67
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.71
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,0.73
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.94
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
