Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,0.48
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,11.77
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.29
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,12.42
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,4.46
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,11.72
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,1.98
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,11.66
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,1.62
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.34
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.37
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,0.98
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,11.03
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,1.05
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.78
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,1.28
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.49
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.23
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,11.59
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,10.88
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,1.28
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,15.06
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
