Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.99
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,13.99
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.28
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,9.95
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,10.58
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,1.63
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.67
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.28
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.57
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,1.76
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,10.86
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.14
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,5.4
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.87
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.15
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,12.61
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,12.5
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,4.68
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,12.25
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,5.55
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,12.49
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.83
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.21
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.9
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
