Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,13.82
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.44
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.37
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,12.84
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,8.72
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,10.66
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,13.83
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.48
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,1.63
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,12.95
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,9.69
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.31
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.77
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.92
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.5
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.41
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,1.98
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,6.57
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.74
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,13.91
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,1.92
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,14.51
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,1.87
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.35
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,12.53
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,2.03
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,14.48
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.52
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.38
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.1
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
332179.0,Stag Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.39
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.55
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.9
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,14.37
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,16.62
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.68
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,14.36
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,17.6
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.94
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,11.36
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,15.82
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
