Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,1.82
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,11.23
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,16.79
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.05
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.93
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,1.99
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,18.83
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.19
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.61
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,3.46
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,9.41
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,19.5
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.89
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.92
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,15.54
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,17.4
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
332179.0,Stag Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.9
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.45
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,10.61
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,17.53
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.17
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.53
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.9
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,14.37
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,17.54
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
332179.0,Stag Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.56
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.31
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.99
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.81
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,12.82
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,19.36
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.18
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.02
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,11.69
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,22.61
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.86
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.65
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.33
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.85
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.92
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.0
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,25.98
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.34
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.5
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.28
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.11
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,11.77
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,26.16
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.44
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.97
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.86
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.57
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.49
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.92
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,15.91
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,26.97
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
332179.0,Stag Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.39
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.66
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.9
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.07
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.63
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.17
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.8
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,0.61
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,13.56
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,25.81
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
332179.0,Stag Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.06
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.85
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.58
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.41
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.97
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,85.8
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.87
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,14.56
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,20.25
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
332179.0,Stag Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.24
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.39
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.73
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.97
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,85.8
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.51
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,14.24
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,18.54
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
332179.0,Stag Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.89
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.66
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.11
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.7
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,17.45
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,21.52
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
332179.0,Stag Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.01
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.03
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.17
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.98
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.68
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.8
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,15.7
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,21.97
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
332179.0,Stag Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.34
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.11
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.91
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.56
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
