Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.3
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.77
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,0.67
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,18.66
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,24.57
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
332179.0,Stag Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.91
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.14
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.9
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,29.51
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.25
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,122.2
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,25.4
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,26.05
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,85.4
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
332179.0,Stag Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.7
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.81
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.78
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.89
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.31
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,94.7
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,1.56
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,18.42
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,26.76
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
332179.0,Stag Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.73
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.77
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.9
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.31
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,26.68
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,108.7
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,3.46
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,19.37
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,22.03
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
332179.0,Stag Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.43
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.48
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-9.05
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.38
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.26
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.2
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.5
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.22
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,16.88
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,25.31
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
332179.0,Stag Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.66
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.49
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-9.55
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.33
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.53
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.2
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,13.2
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,27.13
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
332179.0,Stag Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.76
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.47
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.05
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.17
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.45
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.89
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,2.61
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,9.29
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,34.02
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.36
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.95
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.34
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.72
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.42
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,29.65
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.53
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.54
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.91
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.59
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.5
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,12.52
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,26.64
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
332179.0,Stag Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.15
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.6
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.58
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.11
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,26.86
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.5
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,1.86
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,16.29
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,31.74
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
332179.0,Stag Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.2
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.88
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.38
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.9
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.69
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.58
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,105.7
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,15.8
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.84
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
332179.0,Stag Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.14
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.52
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.33
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.52
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.52
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,31.07
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.6
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,128.3
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,2.64
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,12.0
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,38.52
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
332179.0,Stag Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.36
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.59
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.66
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.81
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.28
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.81
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.6
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,99.2
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.99
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,12.47
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,32.55
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.33
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,20.91
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.6
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.05
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.3
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.39
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.96
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,96.3
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.84
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,-0.62
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,27.55
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
332179.0,Stag Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.03
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,22.36
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.98
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.99
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,104.8
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.62
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.11
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,85.1
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.6
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.98
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,1.86
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,31.6
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
332179.0,Stag Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.67
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.5
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.9
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.05
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.43
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.4
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,113.8
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.32
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,14.16
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,32.91
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
332179.0,Stag Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.53
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.13
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.39
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.58
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,29.36
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,120.6
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.29
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,6.98
