Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,10.18
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,34.34
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.05
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.79
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.93
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.42
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.35
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.1
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.51
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,8.49
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,31.5
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
332179.0,Stag Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.5
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.18
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.85
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.27
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.8
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.23
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,10.67
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,30.08
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
332179.0,Stag Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.89
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.55
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,26.26
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,107.3
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,17.72
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,23.26
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
332179.0,Stag Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.06
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.17
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.66
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.8
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.12
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,11.49
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,24.92
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
332179.0,Stag Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.44
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.48
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.94
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,85.9
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.82
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,14.46
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,24.99
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
332179.0,Stag Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.19
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.19
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.73
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.42
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,10.4
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,25.94
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
332179.0,Stag Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,5.93
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,21.98
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.35
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.2
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,27.47
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.11
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.44
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,29.24
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.6
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.9
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,2.04
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,28.02
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,65.7
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.89
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.79
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,0.83
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,21.64
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,65.1
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.4
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.43
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,17.4
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.87
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.87
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.08
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,6.04
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,18.76
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.17
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.36
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,2.46
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,16.96
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,18.78
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.83
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.95
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,16.32
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.05
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.71
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
