Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,14.86
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.78
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,17.98
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.28
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.94
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.7
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,19.28
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.03
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,16.98
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.36
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.59
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.63
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,15.65
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.76
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.03
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,20.52
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,13.25
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,60.1
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.26
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.51
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,19.73
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.45
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,15.62
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.78
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,1.12
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,12.14
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.46
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,13.53
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.87
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,-0.11
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,11.37
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,1.46
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,5.56
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,13.13
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.75
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,0.55
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,10.87
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
