Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,8.3
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.89
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,0.23
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,10.49
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.47
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,12.26
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.83
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,-2.19
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,13.23
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.5
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.34
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,12.36
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,15.28
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.71
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.68
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.3
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,13.98
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,21.97
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,18.73
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,22.24
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.4
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,18.7
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,19.1
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.89
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,6.11
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,13.81
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.9
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,24.96
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.7
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.72
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,17.81
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,8.58
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,13.84
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.11
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.85
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,14.17
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,14.61
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
