Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.41
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.09
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,8.77
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,2.08
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,18.42
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.47
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.46
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.38
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.35
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,23.75
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.26
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.67
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,14.61
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,6.65
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,17.83
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,8.55
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,14.34
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,5.73
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,18.69
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.1
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,9.96
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,13.76
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.07
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,6.92
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,14.78
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,8.77
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,13.25
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,8.79
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.41
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.29
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.46
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.95
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,15.21
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.46
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,2.07
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.76
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.02
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.39
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,3.37
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,13.89
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,7.79
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.61
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.19
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
