Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.51
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.5
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.07
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.54
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.41
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.09
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.27
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.01
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.84
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.4
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,8.57
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,10.54
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,8.64
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,4.9
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.46
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.27
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.34
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.29
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,8.62
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,4.8
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,11.38
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,8.67
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,13.85
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.1
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.44
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,12.12
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.19
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.4
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.38
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.63
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,8.67
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,5.49
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.51
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
