Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,10.12
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.52
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,10.13
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,8.84
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,9.87
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,10.44
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.55
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,8.6
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,10.08
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.36
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,10.39
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.46
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,5.49
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,10.43
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,10.13
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,9.12
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,10.04
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.23
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,9.48
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,12.44
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,15.84
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,9.62
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.74
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.96
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,10.49
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.08
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,8.55
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,5.76
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,11.59
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.96
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.34
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
