Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.79
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,1.29
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.1
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,11.52
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,11.95
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,1.12
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,11.19
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,13.5
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,16.9
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,1.46
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,24.27
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.17
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,13.73
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,0.88
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,18.06
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.31
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,16.83
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.73
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,6.57
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,14.17
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.41
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.26
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,17.32
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,15.26
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.3
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,11.24
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,17.09
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.17
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.19
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.83
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.71
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,15.96
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
332179.0,Stag Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.78
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.99
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.27
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.28
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.7
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,3.89
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,18.01
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,15.37
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
332179.0,Stag Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.58
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
