Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,16.12
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.75
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.6
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,10.47
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,18.62
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.7
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.27
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.72
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,10.26
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,26.82
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.15
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.9
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,9.64
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.83
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.35
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.87
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.31
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.9
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,26.16
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.16
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.53
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,105.2
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,3.07
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,22.32
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,23.28
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
332179.0,Stag Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.89
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.37
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.99
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.51
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.3
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.1
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,28.45
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
332179.0,Stag Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.49
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.27
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.01
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,9.9
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,28.27
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.21
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.3
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.41
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,7.82
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,21.72
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.88
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.04
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.5
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.3
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,27.79
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.47
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.28
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.49
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.1
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.96
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,6.85
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,22.91
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.23
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.73
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.02
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.04
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,0.88
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,9.41
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,24.71
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.85
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.56
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.16
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.77
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,25.31
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.96
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.75
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.5
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.69
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.42
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,8.72
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,25.73
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.67
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.96
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,24.47
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.31
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.27
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.22
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.83
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.3
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.8
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,18.84
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.07
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.08
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-8.15
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.12
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
