Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,6.47
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,18.58
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.84
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.65
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.22
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.56
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.64
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.43
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,0.09
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,8.08
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,22.68
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.23
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.7
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.84
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.78
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.23
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,10.44
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,22.19
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
332179.0,Stag Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.59
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.84
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.64
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.44
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.97
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.1
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.12
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,14.53
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,27.31
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
332179.0,Stag Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.15
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.99
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.35
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.49
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.9
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.3
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,0.62
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,22.84
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,24.54
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
332179.0,Stag Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.73
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.08
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.24
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,14.17
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,20.46
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.16
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.66
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.82
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.89
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.46
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.53
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.5
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,0.72
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,14.57
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,27.62
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
332179.0,Stag Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.37
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.16
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.67
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,12.95
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,25.21
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.46
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.63
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.25
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,13.65
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,30.36
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
332179.0,Stag Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.37
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.78
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.1
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.32
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.59
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,8.87
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,24.87
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.55
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.84
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.95
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,24.88
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.29
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.43
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.64
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,10.21
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,15.13
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
332179.0,Stag Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.0
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,19.84
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.5
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.83
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,7.87
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,15.79
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,0.8
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,15.61
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.83
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,12.18
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,0.28
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,7.75
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.45
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
