Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,10.34
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,7.4
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.36
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,8.65
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,12.1
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,8.1
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,4.44
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,3.46
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,5.58
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,2.04
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.31
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,7.75
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.38
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,-1.53
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.58
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,1.98
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,0.9
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
