Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,1.91
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,11.84
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,7.56
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.31
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.95
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,1.12
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,10.05
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.27
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,-1.11
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,9.02
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.58
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.32
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.89
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,15.23
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,0.67
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.2
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,2.13
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,8.32
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,13.76
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,15.64
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.08
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.02
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,9.2
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,1.72
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,12.13
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,10.61
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,1.94
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,8.83
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,14.31
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.92
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,16.08
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.46
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,17.6
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,20.7
