Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.1
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,17.68
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.97
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,14.99
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,10.88
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,14.18
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,8.77
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,12.62
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,15.53
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.18
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.04
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,1.05
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,16.59
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.42
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,19.53
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,20.09
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.93
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,20.59
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.44
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.73
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,5.89
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,21.3
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.63
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.48
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,2.42
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,18.84
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.68
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.16
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.26
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,18.5
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.63
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.95
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.29
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.22
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,23.41
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.66
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.46
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,18.82
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.63
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.3
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.02
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,16.84
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.28
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.48
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.46
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.94
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
