Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.1
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,0.88
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,23.88
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.16
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.76
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.12
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,23.12
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.16
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.26
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,16.56
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.47
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,19.1
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.85
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,1.91
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,14.78
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.32
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,15.94
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,14.89
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,3.55
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,11.72
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.69
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,3.62
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,19.15
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,1.99
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,15.04
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,0.52
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,11.25
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,0.65
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,13.25
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,0.8
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,11.13
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.38
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,10.39
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,10.77
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
