Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,1.28
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,9.69
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,2.04
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,9.81
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,8.39
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,9.82
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,9.91
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.6
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.46
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.01
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.59
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,11.17
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,1.93
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,8.34
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.73
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.55
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.45
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.9
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,11.83
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,8.98
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,1.13
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,11.58
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,1.85
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
