Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.04
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,1.86
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,9.2
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,9.32
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,8.74
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,1.82
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.23
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,0.99
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,9.82
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,1.85
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,8.58
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,9.57
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.65
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,11.35
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,8.89
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,10.44
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.28
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.68
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.54
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,9.34
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,15.37
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.74
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.19
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.2
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,5.86
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,9.0
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,15.21
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,12.31
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,17.47
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,15.59
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
