Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,9.77
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,15.98
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.33
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.79
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.64
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,9.09
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,21.51
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.94
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,8.37
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,15.67
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,18.33
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.31
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.53
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.37
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,10.9
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,9.51
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,18.4
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.88
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,14.21
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,8.96
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,19.27
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.56
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.41
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,13.17
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,20.21
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.87
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,6.67
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,10.7
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,17.58
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.7
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.49
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,7.71
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.41
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,25.23
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.98
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.46
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,10.45
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,28.39
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.55
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,27.46
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.61
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.09
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,19.69
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.21
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.74
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.98
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.36
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,18.09
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,16.76
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.89
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.02
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,6.38
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,26.19
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.55
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.33
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,6.96
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,19.09
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.73
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.05
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.77
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,6.02
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,21.08
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.09
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
