Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,20.39
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.17
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,6.91
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,20.23
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.18
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,21.36
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.04
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.99
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.39
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,2.15
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,6.58
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,17.27
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.69
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.21
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.89
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,16.26
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.16
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.89
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.28
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.34
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,2.23
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,17.79
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.13
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.43
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,10.06
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,22.26
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.66
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.32
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.73
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.84
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,13.11
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,19.88
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
332179.0,Stag Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.58
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.52
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.3
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.99
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.4
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,1.2
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,17.69
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,19.53
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
332179.0,Stag Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.25
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.87
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.31
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.41
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,18.1
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.42
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,24.99
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.11
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.88
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.08
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,6.97
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,26.6
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.4
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.05
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,12.33
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,25.46
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,55.3
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,25.33
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.53
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.12
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.0
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,0.72
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,20.67
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.29
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.9
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.22
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.49
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.94
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,-2.11
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,-1.44
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,17.49
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
332179.0,Stag Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.0
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.05
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.81
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.04
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.39
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,2.13
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,22.79
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.29
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.49
