Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,0.89
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,4.95
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,20.41
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.43
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.87
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.38
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.41
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,7.05
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,19.61
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.55
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,16.71
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.31
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.52
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.42
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,16.73
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.64
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.26
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,11.13
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,11.52
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.78
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.91
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.87
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,13.59
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,17.28
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
332179.0,Stag Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.95
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,9.04
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,16.96
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.35
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,9.51
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.85
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.23
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.54
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,6.5
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,10.87
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.64
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.85
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,11.36
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,14.44
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,14.65
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,10.54
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,12.89
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.67
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,11.35
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.74
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,0.68
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,6.31
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.59
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
