Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,5.98
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.27
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,9.57
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,2.35
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.16
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.43
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,0.7
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,5.86
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-1.85
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.72
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-1.68
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.76
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.28
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.66
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,-2.26
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.69
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.03
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,0.61
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,-4.72
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,-1.2
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,8.81
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.35
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,5.71
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,10.35
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,10.75
