Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.27
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,6.11
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,14.16
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.48
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,13.8
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.26
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,10.24
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,0.62
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.64
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,2.17
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,0.77
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,2.22
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.59
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.85
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.95
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,11.43
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,3.55
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,8.2
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.07
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.25
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.22
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.82
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-0.36
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,0.77
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
