Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-1.54
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,0.36
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.86
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.9
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,1.84
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.18
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,11.17
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.44
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,2.2
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,15.08
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.09
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.6
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,1.85
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.39
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,9.25
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.61
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,10.54
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,8.95
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.37
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.76
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,3.39
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.87
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,6.61
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.93
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,18.64
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
