Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,15.23
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,7.34
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,15.22
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.03
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,2.02
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,15.83
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,11.49
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.98
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,1.62
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,13.48
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,18.75
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,13.82
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,15.75
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.15
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,5.42
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,12.44
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,4.9
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,12.12
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,13.66
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,5.13
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,9.85
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,9.46
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,9.17
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,9.76
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,1.13
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.35
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,1.94
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,10.64
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,13.34
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
