Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,12.13
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.7
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,9.84
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.29
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,1.12
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,6.54
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,13.12
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.78
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,9.55
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,11.6
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,10.48
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,0.84
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,9.74
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,0.88
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.98
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
