Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,9.5
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,9.95
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,9.73
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.95
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,5.89
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,9.82
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.02
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.58
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.75
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.74
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,0.68
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,2.35
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.75
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,1.2
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.68
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.18
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,11.56
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.68
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.12
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,5.73
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,11.99
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.02
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,1.74
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,10.55
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,1.99
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,13.32
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.02
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,3.1
