Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,15.02
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,5.65
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,12.48
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,6.83
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,13.33
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,9.23
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,14.37
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,6.96
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,16.02
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.82
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,12.6
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,14.75
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.53
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,16.24
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.98
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,2.67
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,18.31
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.87
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,14.42
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,18.97
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.93
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.28
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,12.7
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,25.38
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.85
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,12.44
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,24.89
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.15
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.71
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,12.93
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,24.34
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.46
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.33
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.95
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.33
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.13
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.71
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.22
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.4
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,30.11
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.85
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.36
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.13
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,25.99
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.92
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.38
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,14.49
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,25.89
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.53
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.37
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,99.4
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,12.7
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,30.14
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
332179.0,Stag Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.85
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
