Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.98
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.9
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,13.16
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,27.54
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.64
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.22
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.51
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.8
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.5
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,6.54
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,17.05
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,25.96
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
332179.0,Stag Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.96
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.92
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,8.2
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,23.65
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.95
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.03
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.25
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,16.12
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,18.71
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
332179.0,Stag Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.23
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.31
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.47
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.5
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.46
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,9.62
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,16.15
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,22.37
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
332179.0,Stag Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.26
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.1
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,13.03
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,18.75
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.16
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.94
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,8.22
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,20.98
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.37
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.95
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,22.21
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.65
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.02
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.92
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,16.94
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
332179.0,Stag Lane,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.26
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.67
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.47
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.22
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,16.61
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.34
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.52
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.8
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,0.15
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,19.93
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.46
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.45
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.15
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,24.41
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.2
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.03
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.72
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,26.23
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.65
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.95
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.11
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,17.41
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.25
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.35
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,16.87
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.35
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.6
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.27
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,20.61
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.85
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.65
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.94
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.46
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
