Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,24.56
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.27
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.42
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.08
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.88
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.77
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.13
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,26.1
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.44
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.24
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.29
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.37
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.22
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,8.13
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,26.48
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.87
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.66
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.9
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.02
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.07
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,18.23
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.48
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.96
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,15.62
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.32
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.9
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,9.08
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,17.42
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.92
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,11.06
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,10.31
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.81
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,8.83
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.94
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,3.4
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.79
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.42
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,6.52
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.74
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.27
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,6.35
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.39
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
