Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.37
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.56
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,7.11
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,9.41
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.76
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.26
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.3
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,7.71
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,-2.14
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.82
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,9.8
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,7.64
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,1.12
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,8.01
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,0.73
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,7.37
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.58
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.02
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.94
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.91
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.79
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.67
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,8.98
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-0.97
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
