Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,8.83
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,8.32
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,-0.66
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-1.17
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,-3.18
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,69.3
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.71
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.53
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.91
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,6.85
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,1.73
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.35
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.58
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.3
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,1.02
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.67
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,8.02
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,7.37
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,12.72
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.46
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.74
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,8.84
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,12.37
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.4
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,9.35
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,5.08
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,14.99
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.78
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.4
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,12.62
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
