Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,1.85
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.74
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,0.49
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,3.3
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,10.31
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.91
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.84
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,17.94
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.84
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.02
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,0.22
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,24.09
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.08
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.45
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,0.48
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,0.15
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.25
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.67
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.53
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,0.45
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,19.73
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,0.73
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,12.84
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,0.63
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,20.82
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,0.61
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,19.07
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,7.41
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.18
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.02
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.47
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,15.01
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.75
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.11
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,6.36
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,18.27
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,13.66
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.09
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,3.89
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,13.45
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
