Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,5.8
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,18.07
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.33
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.37
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,3.34
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,18.32
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,1.9
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,5.55
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.47
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,1.85
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,12.15
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.39
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.45
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,13.6
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,7.71
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,0.99
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,10.93
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.66
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,0.4
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,2.22
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,9.87
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.2
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,1.28
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,11.52
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,13.13
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.14
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,10.7
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,4.32
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
