Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,10.08
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,8.62
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,12.6
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,0.48
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,11.18
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,0.56
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,8.81
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,8.89
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.39
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,0.9
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,8.64
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,0.9
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,9.32
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,9.72
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.7
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,1.48
