Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,4.95
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,10.29
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,10.3
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,10.07
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,15.36
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
